Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.31
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
583522,Priory Street Cardigan,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.03
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.0
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.7
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.68
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.4
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.57
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.98
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
583522,Priory Street Cardigan,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.46
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.57
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.9
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.29
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.29
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.21
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
583522,Priory Street Cardigan,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.76
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.59
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.69
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
583522,Priory Street Cardigan,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.48
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.2
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.54
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.7
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.83
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
583522,Priory Street Cardigan,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.91
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.65
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.34
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.9
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.76
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,27.7
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.7
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
583522,Priory Street Cardigan,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.05
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.38
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.19
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.08
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.2
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
583522,Priory Street Cardigan,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.19
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.19
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.05
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.72
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
583522,Priory Street Cardigan,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.95
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.58
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.1
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.46
