Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.17
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.22
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
583522,Priory Street Cardigan,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.79
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.9
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.13
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.59
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.88
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.8
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
583522,Priory Street Cardigan,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.55
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.61
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.13
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,28.0
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
583522,Priory Street Cardigan,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.97
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.25
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.12
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.08
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
583522,Priory Street Cardigan,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.78
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.29
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.94
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.08
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.18
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.2
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
583522,Priory Street Cardigan,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.66
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.54
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.07
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.24
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.71
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.36
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.91
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.06
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
583522,Priory Street Cardigan,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.59
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.41
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.79
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.19
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.19
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,28.2
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.41
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
583522,Priory Street Cardigan,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.03
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.77
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.1
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.72
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,28.3
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
