Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.69
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.3
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.69
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.37
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.47
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.06
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.72
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,28.3
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.71
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
583522,Priory Street Cardigan,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.89
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.37
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.56
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.6
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,28.3
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.95
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
583522,Priory Street Cardigan,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.67
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.77
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.05
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.19
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.61
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.6
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.6
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.06
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.62
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
583522,Priory Street Cardigan,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.19
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.87
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.69
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.06
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.7
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.3
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
583522,Priory Street Cardigan,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.02
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.11
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.31
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.96
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.1
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.56
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.62
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
583522,Priory Street Cardigan,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.37
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.62
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.69
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.59
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.29
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.36
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
583522,Priory Street Cardigan,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.09
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.63
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.87
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.11
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.6
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.05
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.03
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.88
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
583522,Priory Street Cardigan,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.45
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.43
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.92
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.54
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.26
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.65
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.8
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.43
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
