Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.79
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
583522,Priory Street Cardigan,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.44
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.3
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.77
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.63
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.94
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.88
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.8
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.29
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.8
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.42
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
583522,Priory Street Cardigan,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.38
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.7
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.84
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.86
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.8
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.3
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.22
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.66
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
583522,Priory Street Cardigan,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.94
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.36
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.04
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.4
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.97
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.11
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.7
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.07
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
583522,Priory Street Cardigan,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.43
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.17
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.94
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.71
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.36
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.6
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.96
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.97
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.43
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
583522,Priory Street Cardigan,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.91
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,32.82
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-22.05
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.13
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.3
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.9
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.37
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.92
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.82
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.85
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
583522,Priory Street Cardigan,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.03
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.19
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.38
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.74
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.95
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.89
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
583522,Priory Street Cardigan,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.11
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.85
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.29
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.04
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.3
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.3
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.23
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
583522,Priory Street Cardigan,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.47
