Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.2
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.51
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.16
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.92
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.62
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.92
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.9
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.72
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
583522,Priory Street Cardigan,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.44
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.56
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.64
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.05
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.01
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.57
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
583522,Priory Street Cardigan,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.47
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.9
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.72
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.83
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.95
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.18
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,28.5
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.82
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.31
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
583522,Priory Street Cardigan,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.86
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.32
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.71
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.61
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.89
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.68
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
583522,Priory Street Cardigan,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.52
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.98
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.22
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.05
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.2
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.98
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
583522,Priory Street Cardigan,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.53
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.74
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.41
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.49
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.2
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.51
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.01
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,28.4
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.72
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
583522,Priory Street Cardigan,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.22
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.66
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.84
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.68
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.0
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.02
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,28.3
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,77.93
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
583522,Priory Street Cardigan,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.09
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.08
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.07
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.5
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.55
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.2
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.77
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
