Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,28.3
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,86.56
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
583522,Priory Street Cardigan,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.31
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.03
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.61
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.9
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.87
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.21
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.8
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.58
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,28.2
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.88
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.86
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
583522,Priory Street Cardigan,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.52
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.48
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.39
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.21
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,28.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.38
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
583522,Priory Street Cardigan,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.23
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.57
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.84
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.53
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.03
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.85
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
583522,Priory Street Cardigan,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.9
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.42
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.2
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.75
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.74
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.82
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.57
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
583522,Priory Street Cardigan,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.88
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.26
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.34
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.09
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.42
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.36
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,28.1
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.53
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
583522,Priory Street Cardigan,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.39
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.02
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.03
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.9
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.1
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,28.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.94
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.08
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
583522,Priory Street Cardigan,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.64
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.09
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.38
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.04
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.41
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.2
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,28.0
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.45
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.46
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
583522,Priory Street Cardigan,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.73
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.68
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.25
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.77
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.81
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.9
