Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.72
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.51
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.67
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
583522,Priory Street Cardigan,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.43
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.52
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.19
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.74
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,121.0
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.33
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.54
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.5
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
583522,Priory Street Cardigan,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.03
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.06
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.37
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.04
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.65
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.99
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.22
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
583522,Priory Street Cardigan,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.42
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.3
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.37
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.64
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.79
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.15
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.53
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.77
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.86
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
583522,Priory Street Cardigan,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.52
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.02
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.92
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.91
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.53
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
583522,Priory Street Cardigan,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.49
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.92
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.89
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.06
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.23
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,27.7
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.07
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.39
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
583522,Priory Street Cardigan,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.33
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.65
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.69
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.85
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.82
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
583522,Priory Street Cardigan,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.3
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.17
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.1
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.39
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.02
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.86
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
