Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
583522,Priory Street Cardigan,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.83
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.72
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.4
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.06
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.95
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.12
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.71
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.51
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
583522,Priory Street Cardigan,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.24
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.44
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.9
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.52
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.67
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.19
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.37
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.85
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
583522,Priory Street Cardigan,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.17
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.22
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,63.3
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.7
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.13
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.1
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.06
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.98
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.61
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.59
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.66
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.29
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
583522,Priory Street Cardigan,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.83
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.03
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.68
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.07
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,78.54
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
583522,Priory Street Cardigan,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.6
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.26
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.82
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.56
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.48
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.1
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.07
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,27.2
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.67
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.94
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
583522,Priory Street Cardigan,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.52
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.82
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.73
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.43
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.74
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.24
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.32
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.57
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
583522,Priory Street Cardigan,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.64
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.12
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.5
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.29
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.72
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.28
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.51
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.48
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
583522,Priory Street Cardigan,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.31
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.31
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.75
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.51
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.92
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.99
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.78
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
