Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.21
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
583522,Priory Street Cardigan,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.33
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.08
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.5
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.95
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.14
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.9
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.24
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
583522,Priory Street Cardigan,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.69
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.15
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.5
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.55
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.04
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.65
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.07
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.99
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,81.29
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
583522,Priory Street Cardigan,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.77
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.32
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.75
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.64
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.88
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.05
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.51
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.69
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,26.7
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.61
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
583522,Priory Street Cardigan,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.51
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.36
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.07
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.45
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.92
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.51
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,26.6
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.8
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
583522,Priory Street Cardigan,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.94
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.37
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.86
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.12
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.21
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.2
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.1
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,26.5
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.55
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.37
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
583522,Priory Street Cardigan,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.93
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.58
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.1
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.9
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.1
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.16
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.76
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
583522,Priory Street Cardigan,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.25
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.92
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.66
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.28
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.36
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.78
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.4
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.09
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.75
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
583522,Priory Street Cardigan,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.6
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.24
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.68
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
