Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.89
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.28
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.1
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.75
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
583522,Priory Street Cardigan,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.37
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.89
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.87
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.78
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.27
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.47
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
583522,Priory Street Cardigan,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.04
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.07
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.89
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.35
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.96
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.73
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.22
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.32
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
583522,Priory Street Cardigan,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.69
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.33
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.58
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.55
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.07
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
583522,Priory Street Cardigan,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.28
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.97
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,48.7
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.6
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.99
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.83
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.83
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.17
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.44
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.55
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
583522,Priory Street Cardigan,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.43
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.82
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.07
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.78
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,25.5
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.65
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
583522,Priory Street Cardigan,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.7
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,56.5
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.1
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.84
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.78
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.15
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.39
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.7
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,84.37
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
583522,Priory Street Cardigan,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.29
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.39
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.42
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.27
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.22
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.53
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,25.3
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
