Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.78
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.91
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
583522,Priory Street Cardigan,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.43
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.51
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.73
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.17
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.94
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.6
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.13
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
583522,Priory Street Cardigan,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.2
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.87
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.14
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.5
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.39
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.48
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.62
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
583522,Priory Street Cardigan,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.86
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.14
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.43
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.21
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.09
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.13
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.43
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.3
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
583522,Priory Street Cardigan,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.97
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.3
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.31
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.34
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.67
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.84
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.89
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
583522,Priory Street Cardigan,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.56
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.99
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.84
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.44
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.05
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.98
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.38
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.05
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,80.61
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
583522,Priory Street Cardigan,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.02
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.64
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.63
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.55
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.5
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.46
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.15
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.45
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
583522,Priory Street Cardigan,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.08
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.29
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.55
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.24
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.8
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.86
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
583522,Priory Street Cardigan,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.6
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.75
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.96
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.18
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.91
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
