Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
583522,Priory Street Cardigan,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.05
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.21
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.89
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.9
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.37
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.92
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.23
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.87
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
583522,Priory Street Cardigan,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.04
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.5
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.06
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.49
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.29
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.02
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.8
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.18
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.51
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
583522,Priory Street Cardigan,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.68
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.93
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.44
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.5
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.07
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
583522,Priory Street Cardigan,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.89
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.39
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.09
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.76
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
583522,Priory Street Cardigan,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.9
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.56
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.23
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.56
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.1
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
583522,Priory Street Cardigan,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.62
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.79
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.58
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.13
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.72
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.39
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.68
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
583522,Priory Street Cardigan,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.41
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.87
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.7
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.23
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
583522,Priory Street Cardigan,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
