Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.12
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.47
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.28
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.98
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.44
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
583522,Priory Street Cardigan,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.84
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.24
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.73
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.86
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.39
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
583522,Priory Street Cardigan,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.01
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.54
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.29
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.95
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.58
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.23
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
583522,Priory Street Cardigan,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.2
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.68
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.42
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.95
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.87
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
583522,Priory Street Cardigan,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.89
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.74
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.59
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.97
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
583522,Priory Street Cardigan,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.3
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.34
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.59
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.43
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
583522,Priory Street Cardigan,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.2
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.76
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.55
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.97
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
583522,Priory Street Cardigan,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.83
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.92
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.5
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.7
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
