Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
583522,Priory Street Cardigan,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.33
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.75
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.85
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.15
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
583522,Priory Street Cardigan,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.25
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.99
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.43
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.92
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
583522,Priory Street Cardigan,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.76
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.27
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.29
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.98
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
583522,Priory Street Cardigan,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.44
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.01
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.74
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.28
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.72
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.97
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
583522,Priory Street Cardigan,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.4
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.31
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.35
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.44
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.93
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
583522,Priory Street Cardigan,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.89
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.09
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.47
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.61
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.37
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.64
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
583522,Priory Street Cardigan,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.82
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.87
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.43
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.86
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
583522,Priory Street Cardigan,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.73
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.96
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.13
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.62
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
