Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.76
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.79
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.75
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.92
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.63
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
583522,Priory Street Cardigan,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.49
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.16
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.19
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.23
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
583522,Priory Street Cardigan,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.3
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.07
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.63
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
583522,Priory Street Cardigan,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.89
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.32
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.69
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
583522,Priory Street Cardigan,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.61
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.99
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.97
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.88
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
583522,Priory Street Cardigan,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.32
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.92
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.67
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
583522,Priory Street Cardigan,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.88
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.43
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.99
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.73
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
