Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
583522,Priory Street Cardigan,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.48
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.68
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.07
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.12
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.01
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.14
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
583522,Priory Street Cardigan,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.2
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.71
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.67
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.08
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.78
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,60.32
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
583522,Priory Street Cardigan,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.78
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.01
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.1
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.07
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.23
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.54
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.72
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.68
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.31
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.83
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.89
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.24
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.14
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
583522,Priory Street Cardigan,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
583522,Priory Street Cardigan,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.15
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.74
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.31
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.18
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
583522,Priory Street Cardigan,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.27
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.32
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.76
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.04
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.35
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.3
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
583522,Priory Street Cardigan,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.34
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.51
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.31
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.48
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.73
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
