Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
583522,Priory Street Cardigan,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.26
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.04
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.31
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.98
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.4
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.01
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
583522,Priory Street Cardigan,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.5
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.83
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.43
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.72
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.3
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,67.69
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
583522,Priory Street Cardigan,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.8
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.47
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.34
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.61
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.61
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.85
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
583522,Priory Street Cardigan,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.22
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.44
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.46
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.28
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.69
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.26
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,71.98
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
583522,Priory Street Cardigan,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.12
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.57
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.39
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.07
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.57
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,69.18
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
583522,Priory Street Cardigan,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.48
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.85
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.73
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.1
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.79
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.4
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.45
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,71.78
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
583522,Priory Street Cardigan,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.05
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.22
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.72
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.34
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.43
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,65.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.6
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
583522,Priory Street Cardigan,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
