Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.21
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.6
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.71
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.7
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
583522,Priory Street Cardigan,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.42
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.47
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.64
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.94
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.6
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
583522,Priory Street Cardigan,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.3
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.87
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.06
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.92
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,68.99
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
583522,Priory Street Cardigan,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.38
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.53
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.46
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.25
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.29
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
583522,Priory Street Cardigan,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.31
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.65
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.39
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.59
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.18
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.26
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
583522,Priory Street Cardigan,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.41
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.73
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.92
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.18
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.1
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
583522,Priory Street Cardigan,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.35
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.74
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.01
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.88
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.81
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,64.23
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
583522,Priory Street Cardigan,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.09
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.57
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.89
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.99
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.45
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
