Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.89
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.25
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
583522,Priory Street Cardigan,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.24
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.52
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.16
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.46
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.85
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.67
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,25.5
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
583522,Priory Street Cardigan,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.86
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.09
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.06
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.66
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,63.9
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.64
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.15
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
583522,Priory Street Cardigan,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.19
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.11
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.31
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.17
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.16
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
583522,Priory Street Cardigan,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.66
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.25
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.43
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.56
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,25.7
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.76
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.03
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
583522,Priory Street Cardigan,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.13
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.12
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.53
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.15
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
583522,Priory Street Cardigan,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.35
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.51
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.97
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
583522,Priory Street Cardigan,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.67
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.47
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.82
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.36
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.6
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.3
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
583522,Priory Street Cardigan,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.92
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.14
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.75
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.05
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
