Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.32
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.05
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
583522,Priory Street Cardigan,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.33
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.85
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.93
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.71
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
583522,Priory Street Cardigan,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.29
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.92
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.52
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.24
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.31
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.91
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
583522,Priory Street Cardigan,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.41
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.98
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.39
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.7
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
583522,Priory Street Cardigan,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.74
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.41
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.83
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.1
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
583522,Priory Street Cardigan,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.91
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.23
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.37
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.08
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.71
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.16
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.17
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
583522,Priory Street Cardigan,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.45
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.48
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.24
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.39
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,26.5
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
583522,Priory Street Cardigan,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.57
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.92
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.34
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.29
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,26.6
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
