Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.21
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
583522,Priory Street Cardigan,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.29
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.88
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.09
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.32
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,26.7
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
583522,Priory Street Cardigan,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.63
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.62
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.2
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.02
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,26.7
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.71
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
583522,Priory Street Cardigan,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.59
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.64
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.25
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.36
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.43
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
583522,Priory Street Cardigan,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.6
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.35
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.09
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.72
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.63
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.78
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.8
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.82
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
583522,Priory Street Cardigan,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.36
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.54
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.07
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.34
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.66
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.33
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
583522,Priory Street Cardigan,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.1
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.41
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.92
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.88
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
583522,Priory Street Cardigan,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.23
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.1
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.62
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.47
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.41
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.01
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.55
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
583522,Priory Street Cardigan,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.16
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.97
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.01
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.95
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.06
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
