Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.21
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.84
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
583522,Priory Street Cardigan,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.3
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.75
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.72
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.28
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.24
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.85
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.79
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
583522,Priory Street Cardigan,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.12
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.34
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.44
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.7
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.7
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.44
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.19
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.64
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
583522,Priory Street Cardigan,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.41
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.12
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.67
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.54
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.56
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
583522,Priory Street Cardigan,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.33
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.32
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.15
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.75
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.15
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.1
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
583522,Priory Street Cardigan,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.64
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.31
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.66
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.41
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.54
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.04
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
583522,Priory Street Cardigan,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.47
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.28
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.87
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.59
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.48
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.2
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.49
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,27.2
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.44
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.24
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
583522,Priory Street Cardigan,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.18
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.91
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.16
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.32
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.62
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.76
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
583522,Priory Street Cardigan,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
