Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.26
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.92
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.87
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.41
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.8
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.78
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.38
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
583522,Priory Street Cardigan,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.87
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.35
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.86
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.19
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.23
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.11
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
583522,Priory Street Cardigan,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.36
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.48
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.14
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.92
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.31
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.1
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.79
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.74
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
583522,Priory Street Cardigan,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.19
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.62
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.68
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-14.76
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.32
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
583522,Priory Street Cardigan,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.26
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.97
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.25
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.04
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.24
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.58
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
583522,Priory Street Cardigan,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.6
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.88
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.11
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.56
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
583522,Priory Street Cardigan,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.25
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.03
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.93
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.72
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.95
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
583522,Priory Street Cardigan,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.24
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.49
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.76
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.3
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.34
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
