Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,27.7
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.74
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
583522,Priory Street Cardigan,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.38
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.38
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.07
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.96
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.28
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.29
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.57
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,27.7
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.73
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
583522,Priory Street Cardigan,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.87
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.2
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.6
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.39
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.52
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
583522,Priory Street Cardigan,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.25
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.06
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.26
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.41
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.54
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.81
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.48
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
583522,Priory Street Cardigan,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.4
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.46
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.53
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.7
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.98
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.17
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
583522,Priory Street Cardigan,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.91
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.67
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.67
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.57
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.64
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.31
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.56
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
583522,Priory Street Cardigan,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.34
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.07
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.41
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.38
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-16.28
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.13
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.06
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.71
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
583522,Priory Street Cardigan,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.56
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.01
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.69
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.01
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.47
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
583522,Priory Street Cardigan,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.08
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.65
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.13
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.75
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.15
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
