Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.36
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,80.85
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
583522,Priory Street Cardigan,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.9
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.94
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.91
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.68
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.51
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.83
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.91
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
583522,Priory Street Cardigan,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.01
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.81
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.23
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.85
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
583522,Priory Street Cardigan,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.55
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.87
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.55
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.06
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.84
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
583522,Priory Street Cardigan,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.58
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.34
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.18
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.62
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.81
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.91
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
583522,Priory Street Cardigan,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.91
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.74
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.84
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.33
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.36
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.31
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.98
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
583522,Priory Street Cardigan,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.09
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.68
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.06
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.41
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.93
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.56
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.55
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
583522,Priory Street Cardigan,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.93
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.5
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.23
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.23
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.71
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.38
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.64
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
583522,Priory Street Cardigan,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
