Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.4
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.08
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.54
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.4
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.23
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.97
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,27.9
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.09
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.87
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
583522,Priory Street Cardigan,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.2
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.76
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.43
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.31
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.38
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.12
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
583522,Priory Street Cardigan,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.76
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.07
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.5
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.28
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.59
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.92
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.29
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,27.8
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,95.34
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
583522,Priory Street Cardigan,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.9
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.35
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.98
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,60.7
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.6
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.53
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.95
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.84
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.03
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,27.7
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.77
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,93.68
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
583522,Priory Street Cardigan,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.29
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.49
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.56
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.61
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.84
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.52
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.44
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.38
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.86
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,97.3
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
583522,Priory Street Cardigan,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.19
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.42
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,63.1
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.68
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.26
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.74
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.09
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.84
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.15
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,27.6
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.21
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.34
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
583522,Priory Street Cardigan,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.55
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.92
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,59.1
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.41
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.66
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.59
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.09
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.86
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.48
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.5
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,27.5
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.14
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.63
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,97.94
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
583522,Priory Street Cardigan,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.49
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.75
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.39
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.07
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.34
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.46
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.72
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.2
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.76
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
