Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,27.4
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,93.9
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
583522,Priory Street Cardigan,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.43
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.57
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.18
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.97
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.08
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.99
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.81
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,97.46
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
583522,Priory Street Cardigan,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.42
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.35
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.31
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.4
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.4
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.86
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.11
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.51
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.03
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,27.2
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,102.76
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.4
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
583522,Priory Street Cardigan,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.62
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.65
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.4
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.94
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.94
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.52
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.75
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.83
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,102.25
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
583522,Priory Street Cardigan,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.37
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.26
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.15
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.23
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.26
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.46
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.36
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.73
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.62
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.59
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
583522,Priory Street Cardigan,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.57
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.54
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.3
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.5
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.78
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.03
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.48
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.47
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.18
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.58
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.81
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,108.28
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
583522,Priory Street Cardigan,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,461.3
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.06
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.38
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.74
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.32
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.12
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.98
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.94
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.24
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.63
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,26.6
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.02
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.96
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.8
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
583522,Priory Street Cardigan,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.0
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.42
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.28
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.38
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.87
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.91
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.05
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,26.5
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
583522,Priory Street Cardigan,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.26
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.89
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.02
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.5
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.1
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.94
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.91
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.08
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
