Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.6
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,97.23
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
583522,Priory Street Cardigan,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.18
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.09
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,62.2
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.67
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.33
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.55
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.13
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.73
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.13
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.72
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,92.47
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
583522,Priory Street Cardigan,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.6
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.46
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.25
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.86
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.74
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.18
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.11
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.55
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.5
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.23
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.02
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.42
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.38
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
583522,Priory Street Cardigan,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.42
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.06
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.39
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.38
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.88
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.17
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.6
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.04
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,97.21
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
583522,Priory Street Cardigan,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.37
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.01
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.48
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.57
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.83
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,95.87
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
583522,Priory Street Cardigan,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.93
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.88
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.5
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.85
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.39
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.86
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.16
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.48
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.47
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.18
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
583522,Priory Street Cardigan,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.34
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.76
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.91
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.27
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.52
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.43
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.94
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.5
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.1
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.36
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.95
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,108.17
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
583522,Priory Street Cardigan,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.41
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.82
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.2
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.78
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.48
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
