Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,108.32
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
583522,Priory Street Cardigan,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.7
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.49
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.08
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.15
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.35
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.48
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.03
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.1
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.94
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.67
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.26
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.82
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,107.67
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
583522,Priory Street Cardigan,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.3
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.08
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.98
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.97
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.75
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.17
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.64
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.94
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.8
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.74
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.27
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,102.34
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
583522,Priory Street Cardigan,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.7
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.57
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.53
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.5
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.79
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.85
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.7
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.51
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.46
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.01
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.74
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
583522,Priory Street Cardigan,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.72
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.1
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.32
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.65
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.94
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.62
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.58
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.16
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.9
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.53
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.01
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
583522,Priory Street Cardigan,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.91
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,61.7
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.47
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.1
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.4
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.72
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.5
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.34
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.64
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.39
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.14
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,101.53
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
583522,Priory Street Cardigan,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.7
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.69
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,61.9
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.59
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,31.44
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.7
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.24
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.0
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.47
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.53
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,97.31
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
583522,Priory Street Cardigan,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.26
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.85
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.35
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.81
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.01
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.72
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,146.1
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,23.7
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.52
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.97
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.34
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
583522,Priory Street Cardigan,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.02
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.98
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.12
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.67
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.44
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.6
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
