Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.83
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,41.67
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.41
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
583522,Priory Street Cardigan,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,51.7
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.62
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.62
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.83
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.71
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.2
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.86
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.49
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
583522,Priory Street Cardigan,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.24
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.18
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.82
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.53
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,32.28
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.38
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.61
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,162.0
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.21
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.01
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,86.31
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
583522,Priory Street Cardigan,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.25
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.85
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.69
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.66
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.49
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.02
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.71
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
583522,Priory Street Cardigan,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.45
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.68
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.62
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.97
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.18
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.0
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.03
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.13
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
583522,Priory Street Cardigan,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.54
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.32
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.07
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.89
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,22.7
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.62
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.19
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
583522,Priory Street Cardigan,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.11
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.64
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.19
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.91
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.64
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.01
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.43
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,22.6
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.55
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
583522,Priory Street Cardigan,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.67
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.26
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.6
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.82
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.85
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.09
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.46
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.37
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
583522,Priory Street Cardigan,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.58
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
