Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.92
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.24
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.87
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.38
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,22.4
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.21
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
583522,Priory Street Cardigan,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.82
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.68
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.84
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.67
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.91
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.12
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.1
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,22.4
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.69
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.73
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
583522,Priory Street Cardigan,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.81
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.31
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.17
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.1
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,22.4
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.02
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
583522,Priory Street Cardigan,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.88
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.92
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.96
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.33
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.89
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.4
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.49
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
583522,Priory Street Cardigan,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.04
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.82
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.17
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.51
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.35
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.8
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,22.4
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
583522,Priory Street Cardigan,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.55
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.29
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.67
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.89
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.74
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
583522,Priory Street Cardigan,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.02
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.64
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.47
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.22
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.49
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
583522,Priory Street Cardigan,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.79
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.9
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.82
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.9
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
