Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
583522,Priory Street Cardigan,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.66
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.19
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.88
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.27
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,22.5
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.62
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
583522,Priory Street Cardigan,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.07
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.87
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.79
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.29
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,22.6
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
583522,Priory Street Cardigan,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.76
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.14
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.94
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.82
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,22.6
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.69
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.19
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
583522,Priory Street Cardigan,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.43
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.08
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.75
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.31
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.66
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,22.6
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.65
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
583522,Priory Street Cardigan,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.32
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.53
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.04
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.07
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,22.6
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
583522,Priory Street Cardigan,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.13
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.54
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.51
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.74
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,22.7
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
583522,Priory Street Cardigan,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.98
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.08
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.51
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.55
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.09
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
583522,Priory Street Cardigan,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.82
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.88
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.69
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.36
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
