Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.13
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
583522,Priory Street Cardigan,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.8
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.96
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.75
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.57
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
583522,Priory Street Cardigan,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.53
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.02
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.27
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.01
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.05
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
583522,Priory Street Cardigan,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.64
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.16
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
583522,Priory Street Cardigan,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.41
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.13
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.67
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.02
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
583522,Priory Street Cardigan,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.61
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.22
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.62
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.27
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
583522,Priory Street Cardigan,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.11
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.51
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.15
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.54
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
583522,Priory Street Cardigan,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.03
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.92
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.18
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.05
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.82
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
