Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
583522,Priory Street Cardigan,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.79
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.62
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.64
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.76
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
583522,Priory Street Cardigan,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.12
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.61
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.31
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.37
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
583522,Priory Street Cardigan,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.12
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.05
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.46
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.64
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.01
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
583522,Priory Street Cardigan,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.98
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.94
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.92
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.49
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
583522,Priory Street Cardigan,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.85
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.79
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.47
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.22
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
583522,Priory Street Cardigan,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.65
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.26
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.41
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.06
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.73
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
583522,Priory Street Cardigan,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.07
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.11
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.44
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
583522,Priory Street Cardigan,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.23
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.72
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.83
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.91
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
