Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
583522,Priory Street Cardigan,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.73
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.2
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.87
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.72
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
583522,Priory Street Cardigan,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.37
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.48
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.01
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.95
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.14
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
583522,Priory Street Cardigan,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.35
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.03
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.38
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.69
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
583522,Priory Street Cardigan,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.54
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.18
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.8
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.89
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
583522,Priory Street Cardigan,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.13
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.68
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.15
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.96
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.57
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.63
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
583522,Priory Street Cardigan,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.18
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.92
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.46
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.19
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.48
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
583522,Priory Street Cardigan,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.77
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.38
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.61
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.22
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
583522,Priory Street Cardigan,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.34
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.91
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
