Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.81
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.21
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
583522,Priory Street Cardigan,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.42
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.02
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.05
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.62
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.11
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.67
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
583522,Priory Street Cardigan,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.2
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.97
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.22
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.19
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
583522,Priory Street Cardigan,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.67
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.21
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.43
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.41
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.57
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
583522,Priory Street Cardigan,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.68
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.16
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.52
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.43
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.68
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,61.1
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.97
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
583522,Priory Street Cardigan,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.77
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.92
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.64
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.45
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,54.9
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.96
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
583522,Priory Street Cardigan,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.98
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.3
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.48
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.81
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.4
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.21
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
583522,Priory Street Cardigan,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.22
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.67
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.26
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.06
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
