Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.34
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
583522,Priory Street Cardigan,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.4
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.64
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.71
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.37
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.83
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.06
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.76
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.59
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.59
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.01
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.08
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.1
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,69.18
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
583522,Priory Street Cardigan,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.77
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.59
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.17
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.38
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.19
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,132.2
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
583522,Priory Street Cardigan,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.21
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.6
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.23
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.36
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.1
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
583522,Priory Street Cardigan,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.53
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.45
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.77
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.89
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.12
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
583522,Priory Street Cardigan,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
583522,Priory Street Cardigan,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
583522,Priory Street Cardigan,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.32
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
583522,Priory Street Cardigan,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
583522,Priory Street Cardigan,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.38
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
583522,Priory Street Cardigan,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
583522,Priory Street Cardigan,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.48
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
583522,Priory Street Cardigan,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.52
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
583522,Priory Street Cardigan,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.39
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.93
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
583522,Priory Street Cardigan,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.23
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.09
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
583522,Priory Street Cardigan,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.26
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
583522,Priory Street Cardigan,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
