Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.86
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
583522,Priory Street Cardigan,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.46
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.53
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.2
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.29
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.2
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.78
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.29
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.35
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
583522,Priory Street Cardigan,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.68
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.99
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.95
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.14
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.62
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.03
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.9
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.87
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.89
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
583522,Priory Street Cardigan,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.79
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.31
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.82
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.07
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,137.6
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.61
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
583522,Priory Street Cardigan,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.52
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,31.59
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.13
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-20.23
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.22
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.76
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
583522,Priory Street Cardigan,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.21
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.85
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.68
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.28
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.87
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.97
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.25
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
583522,Priory Street Cardigan,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.66
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.83
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.07
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.38
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.12
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.8
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.2
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.8
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.28
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
583522,Priory Street Cardigan,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.04
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.39
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.27
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.28
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.02
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.14
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
583522,Priory Street Cardigan,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.92
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.57
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.95
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.29
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.15
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.15
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
