Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
583522,Priory Street Cardigan,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.24
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.7
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.05
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.24
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.3
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.96
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.97
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.34
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
583522,Priory Street Cardigan,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.98
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.52
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.83
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.95
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.13
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.66
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.62
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.87
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
583522,Priory Street Cardigan,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.16
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.86
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.28
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.57
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.4
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.7
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.45
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
583522,Priory Street Cardigan,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.96
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.19
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.57
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.0
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.61
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.65
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.95
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
583522,Priory Street Cardigan,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.01
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.33
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.22
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.73
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.07
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.06
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.3
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
583522,Priory Street Cardigan,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.66
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.76
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.96
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.68
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.0
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.3
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.87
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.63
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
583522,Priory Street Cardigan,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.09
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.78
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.34
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.67
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.05
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.38
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.41
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.86
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.4
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
583522,Priory Street Cardigan,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
