Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.01
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.03
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.37
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.9
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.17
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.8
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
583522,Priory Street Cardigan,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.78
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.56
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.55
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.07
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.2
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,27.3
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.64
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
583522,Priory Street Cardigan,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.38
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.11
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.86
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.56
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,27.2
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.88
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.2
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
583522,Priory Street Cardigan,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.52
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.25
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.2
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.29
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.86
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.6
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.77
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.73
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
583522,Priory Street Cardigan,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.29
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.15
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.09
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.09
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.04
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.5
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.87
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.47
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
583522,Priory Street Cardigan,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.43
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.22
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.04
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.92
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.58
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.27
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.18
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,27.1
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.44
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
583522,Priory Street Cardigan,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.18
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.22
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.18
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.03
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.01
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.09
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.45
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,84.48
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
583522,Priory Street Cardigan,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.78
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.31
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.78
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.06
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.38
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.36
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.18
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
