Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,27.0
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.18
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.7
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
583522,Priory Street Cardigan,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.2
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.81
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.04
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.96
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.78
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.4
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
583522,Priory Street Cardigan,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.51
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.27
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.05
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.7
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.03
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.27
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.94
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,26.9
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.6
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
583522,Priory Street Cardigan,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.88
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.64
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.05
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.46
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.54
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
583522,Priory Street Cardigan,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.2
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.58
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.2
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.36
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.98
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.89
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.23
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.12
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,26.8
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,76.2
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
583522,Priory Street Cardigan,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.41
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.16
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.3
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.56
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.87
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.33
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.44
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.16
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.76
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,26.7
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.59
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.49
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.77
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.06
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
583522,Priory Street Cardigan,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.48
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.75
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.5
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.91
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.62
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.6
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.31
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
583522,Priory Street Cardigan,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.6
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.82
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.45
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.82
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.01
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.18
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.45
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.27
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.5
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.14
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.38
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
583522,Priory Street Cardigan,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.66
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.56
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.89
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.64
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.48
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.86
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.53
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.94
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
