Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,26.5
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.95
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
583522,Priory Street Cardigan,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.29
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.14
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.1
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.57
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.13
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.56
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.13
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.48
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.27
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
583522,Priory Street Cardigan,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.66
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.28
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.9
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.76
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.83
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.15
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.94
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.5
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.12
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.59
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
583522,Priory Street Cardigan,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.51
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.92
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.3
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.91
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.62
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.04
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
583522,Priory Street Cardigan,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.37
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.64
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.97
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.37
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.19
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.57
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.39
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.54
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
583522,Priory Street Cardigan,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.66
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.75
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.67
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.93
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.68
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
583522,Priory Street Cardigan,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.06
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.7
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.3
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.69
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.33
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.45
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.19
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.28
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.13
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,84.89
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
583522,Priory Street Cardigan,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.98
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.98
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.53
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.4
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.43
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.54
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.58
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.47
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.2
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
583522,Priory Street Cardigan,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
