Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.71
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.29
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.97
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.09
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.72
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.06
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.17
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,79.03
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
583522,Priory Street Cardigan,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.49
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.53
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.94
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.34
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.85
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.73
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.35
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
583522,Priory Street Cardigan,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.82
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.57
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.2
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.66
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.7
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.02
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.96
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.15
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,25.7
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.01
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,82.47
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
583522,Priory Street Cardigan,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.32
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.32
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.29
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.4
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.91
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.64
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.55
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.17
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
583522,Priory Street Cardigan,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.01
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.24
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.38
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.49
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.94
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.92
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
583522,Priory Street Cardigan,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.02
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.78
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.71
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.17
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.62
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.67
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.66
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.92
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,25.3
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.64
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,88.68
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
583522,Priory Street Cardigan,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.84
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.06
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.23
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.52
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.85
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.01
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.72
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.45
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.61
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
583522,Priory Street Cardigan,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.61
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.83
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.6
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.06
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.65
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.88
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
