Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.91
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
583522,Priory Street Cardigan,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.53
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.84
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.83
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.84
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.7
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.27
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
583522,Priory Street Cardigan,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.47
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.92
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.25
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.11
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.65
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.24
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.6
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.65
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
583522,Priory Street Cardigan,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.88
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.19
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.46
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.51
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.3
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.46
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.78
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.47
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,89.23
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
583522,Priory Street Cardigan,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.25
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.53
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.08
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.34
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.36
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
583522,Priory Street Cardigan,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.34
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.7
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.23
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.26
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.37
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.33
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.2
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
583522,Priory Street Cardigan,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.7
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.85
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.22
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.77
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.91
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.04
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.52
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
583522,Priory Street Cardigan,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.02
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.23
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.65
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.3
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.86
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.71
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.46
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,82.05
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
583522,Priory Street Cardigan,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.84
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.65
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.29
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.37
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.46
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.65
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.66
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
