Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.53
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,23.7
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.63
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.72
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
583522,Priory Street Cardigan,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.2
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.06
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.81
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.94
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.43
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,23.6
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.48
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.63
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
583522,Priory Street Cardigan,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.83
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.62
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.93
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.52
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.71
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.41
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.39
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,84.39
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
583522,Priory Street Cardigan,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.15
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,31.64
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.91
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-21.58
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.5
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,23.4
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.69
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.5
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
583522,Priory Street Cardigan,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.24
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.28
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.81
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.91
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.2
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.44
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.6
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
583522,Priory Street Cardigan,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.69
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.08
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.6
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.5
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.44
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
583522,Priory Street Cardigan,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.16
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.7
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.66
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.9
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.12
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.03
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.08
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
583522,Priory Street Cardigan,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.09
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.48
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.12
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.65
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.59
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
