Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.13
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.38
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
583522,Priory Street Cardigan,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.38
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.49
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.58
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.09
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.62
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.76
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
583522,Priory Street Cardigan,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.99
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.06
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.42
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.14
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.92
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.36
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,23.1
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.46
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
583522,Priory Street Cardigan,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.47
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.35
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.08
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.45
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
583522,Priory Street Cardigan,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.87
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.06
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.05
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.21
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
583522,Priory Street Cardigan,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.19
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.55
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.62
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.74
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
583522,Priory Street Cardigan,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.28
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.14
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.04
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.04
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
583522,Priory Street Cardigan,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.42
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.44
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.16
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.42
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.39
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
583522,Priory Street Cardigan,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.62
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.28
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.96
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.37
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.68
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
