Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.8
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
583522,Priory Street Cardigan,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.29
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.82
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.1
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.58
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,23.4
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
583522,Priory Street Cardigan,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.31
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.12
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.68
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.56
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.25
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,23.4
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
583522,Priory Street Cardigan,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.59
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.87
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.93
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.36
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.07
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,23.4
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
583522,Priory Street Cardigan,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.99
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.78
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.16
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.73
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.61
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.68
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
583522,Priory Street Cardigan,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.78
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.25
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.78
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.4
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.03
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
583522,Priory Street Cardigan,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.66
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.58
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.18
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.1
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,23.6
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
583522,Priory Street Cardigan,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.9
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.98
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.54
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.23
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.28
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.42
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,23.6
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
583522,Priory Street Cardigan,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.64
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.84
