Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.77
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,23.7
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
583522,Priory Street Cardigan,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.5
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.26
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.78
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.4
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,23.8
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
583522,Priory Street Cardigan,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.82
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.24
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.85
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.7
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.15
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
583522,Priory Street Cardigan,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.42
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.57
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.53
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.97
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.34
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.36
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.8
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.51
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.53
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,24.0
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
583522,Priory Street Cardigan,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.57
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.29
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.83
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.27
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.48
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,24.0
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
583522,Priory Street Cardigan,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.24
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.22
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.27
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.48
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.81
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.99
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
583522,Priory Street Cardigan,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.77
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.49
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.44
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.71
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.07
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,24.2
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
