Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.84
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
583522,Priory Street Cardigan,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.62
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.13
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.89
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.12
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.23
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,24.2
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.21
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
583522,Priory Street Cardigan,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.26
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.43
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.36
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.05
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.35
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.04
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.32
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.75
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.35
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.4
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
583522,Priory Street Cardigan,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.25
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.14
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.32
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.9
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
583522,Priory Street Cardigan,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.05
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.57
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.03
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.35
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.58
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.18
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.9
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
583522,Priory Street Cardigan,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.4
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.97
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.71
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.41
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
583522,Priory Street Cardigan,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.79
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.88
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.94
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.29
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.81
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.43
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
583522,Priory Street Cardigan,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.23
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.74
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.95
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.41
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
