Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
583522,Priory Street Cardigan,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.2
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.2
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.93
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.89
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.42
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.83
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
583522,Priory Street Cardigan,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.05
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.3
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.52
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.31
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.77
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
583522,Priory Street Cardigan,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.1
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.48
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.13
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.29
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.37
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
583522,Priory Street Cardigan,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.06
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.35
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.62
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.98
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.11
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
583522,Priory Street Cardigan,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.43
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.38
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.9
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.17
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.27
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.28
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
583522,Priory Street Cardigan,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.34
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.97
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.76
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.28
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.69
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,60.6
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
583522,Priory Street Cardigan,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.78
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.47
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.14
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.51
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,63.27
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
583522,Priory Street Cardigan,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
