Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.94
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.82
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.86
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.5
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.4
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.55
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.39
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
583522,Priory Street Cardigan,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.63
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.91
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.56
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.72
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.87
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.55
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
583522,Priory Street Cardigan,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.29
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.38
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.77
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.78
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.61
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.13
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,66.29
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.75
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.96
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.36
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.51
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.81
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
583522,Priory Street Cardigan,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.51
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.03
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.43
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.73
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.45
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
583522,Priory Street Cardigan,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.05
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.6
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.12
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.12
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.84
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
583522,Priory Street Cardigan,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.17
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.33
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.7
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.15
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.67
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
583522,Priory Street Cardigan,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.84
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.66
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.78
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.18
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.79
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
