Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.22
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
583522,Priory Street Cardigan,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.12
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.15
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.86
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.77
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.95
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
583522,Priory Street Cardigan,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.43
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.4
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.81
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.87
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.31
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.79
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,66.67
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
583522,Priory Street Cardigan,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.09
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.94
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.82
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.35
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.94
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.89
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,25.3
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.15
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
583522,Priory Street Cardigan,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.35
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.28
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.43
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.15
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.79
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,61.52
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
583522,Priory Street Cardigan,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.81
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.51
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.05
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.75
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.57
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,66.4
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,24.0
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
583522,Priory Street Cardigan,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.44
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.74
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.95
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.21
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.71
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.98
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.67
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,24.0
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
583522,Priory Street Cardigan,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.96
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.32
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.39
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.21
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.17
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.3
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.35
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,66.06
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
583522,Priory Street Cardigan,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.81
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.7
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.55
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.93
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
