Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.44
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.17
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,24.2
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.72
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.81
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
583522,Priory Street Cardigan,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.21
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.84
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.49
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.77
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,72.8
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.0
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
583522,Priory Street Cardigan,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.92
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.43
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.62
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.41
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.8
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,24.3
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.13
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
583522,Priory Street Cardigan,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.46
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.66
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.41
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.2
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
583522,Priory Street Cardigan,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.81
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,24.22
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.83
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.57
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,62.9
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.7
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.73
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.19
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
583522,Priory Street Cardigan,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.54
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.59
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.87
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.54
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
583522,Priory Street Cardigan,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.53
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.7
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.4
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.75
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.36
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
583522,Priory Street Cardigan,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.6
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.92
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.83
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.39
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,24.7
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.48
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
