Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.96
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.95
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.54
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.23
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.64
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
583522,Priory Street Cardigan,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.66
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.06
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.36
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.74
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
583522,Priory Street Cardigan,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.95
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.9
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.13
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.04
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.44
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.55
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.57
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
583522,Priory Street Cardigan,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.37
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.54
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.34
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.32
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.46
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
583522,Priory Street Cardigan,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.7
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.06
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.08
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.01
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.58
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.22
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.06
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.17
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
583522,Priory Street Cardigan,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.11
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.83
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.7
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.87
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-15.08
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.46
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.31
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.99
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
583522,Priory Street Cardigan,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.2
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.02
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.47
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.81
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,69.6
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.39
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
583522,Priory Street Cardigan,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.94
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.52
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.26
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.94
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.04
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,25.3
