Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.6
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
583522,Priory Street Cardigan,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.62
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.47
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.18
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.88
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.61
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
583522,Priory Street Cardigan,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.03
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.93
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.2
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.76
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.89
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.54
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
583522,Priory Street Cardigan,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.19
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.23
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.2
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.34
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
583522,Priory Street Cardigan,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.22
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.46
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.91
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.56
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.22
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.77
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.43
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,25.5
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
583522,Priory Street Cardigan,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.2
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.71
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.71
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.18
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.7
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,25.5
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.27
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
583522,Priory Street Cardigan,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.95
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.11
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.74
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.48
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.21
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.42
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,141.3
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.9
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.4
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,25.5
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.68
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
583522,Priory Street Cardigan,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.87
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.32
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.31
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.82
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.65
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,136.2
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.3
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.61
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.31
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.03
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
583522,Priory Street Cardigan,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.6
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.01
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.67
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.12
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.16
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,142.8
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.77
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,25.6
