Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.44
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.32
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
583522,Priory Street Cardigan,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.46
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.38
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.7
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.25
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.74
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.65
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.26
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
583522,Priory Street Cardigan,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.19
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.68
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.26
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.77
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,143.5
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.34
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,25.7
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.78
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
583522,Priory Street Cardigan,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.72
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.24
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.88
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.38
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.37
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.33
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.42
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
583522,Priory Street Cardigan,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.88
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.21
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.34
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.16
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.77
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.0
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
583522,Priory Street Cardigan,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.74
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.32
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.46
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.87
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.67
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,138.7
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.15
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.17
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
583522,Priory Street Cardigan,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.69
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,32.94
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.4
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.9
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.8
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.87
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.6
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
583522,Priory Street Cardigan,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.2
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.06
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.41
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.07
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.37
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.4
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.95
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.39
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.24
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
583522,Priory Street Cardigan,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.07
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.81
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.21
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.01
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.2
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.74
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
