Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.89
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.63
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
583522,Priory Street Cardigan,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.48
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.46
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.85
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.07
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.34
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.22
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.51
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.6
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.08
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.57
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
583522,Priory Street Cardigan,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.34
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.81
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.48
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.34
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.47
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,148.2
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.7
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.05
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.1
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.15
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.28
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.29
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
583522,Priory Street Cardigan,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.31
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.06
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.74
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.54
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.97
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,150.9
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.14
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.54
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
583522,Priory Street Cardigan,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.45
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,42.1
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.31
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.85
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.26
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.19
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-20.31
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.88
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.95
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
583522,Priory Street Cardigan,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.22
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.76
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.22
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.67
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.72
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-17.63
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.2
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.27
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.74
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.15
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
583522,Priory Street Cardigan,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.51
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.02
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.49
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.47
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.1
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.62
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.04
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
583522,Priory Street Cardigan,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.78
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.65
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.24
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.01
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.52
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,155.6
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.21
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.02
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.42
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
