Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.65
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.5
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,35.17
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.34
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-23.82
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,70.4
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,179.0
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.02
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.02
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
583522,Priory Street Cardigan,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.38
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.94
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.15
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.6
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.34
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.5
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.58
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.15
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.39
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.73
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
583522,Priory Street Cardigan,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.01
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.68
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.44
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.95
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.09
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.8
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.45
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.86
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
583522,Priory Street Cardigan,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.19
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.29
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.22
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.78
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.64
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.64
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.58
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.8
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.86
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.77
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
583522,Priory Street Cardigan,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.4
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.16
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.51
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.53
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.18
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.73
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.01
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.44
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
583522,Priory Street Cardigan,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.52
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.18
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.01
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-19.4
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.4
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.23
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.08
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.9
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.45
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
583522,Priory Street Cardigan,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.35
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.23
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.65
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.16
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.02
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.27
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,147.3
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.28
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.19
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.07
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
583522,Priory Street Cardigan,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.96
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.38
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.66
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.27
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.17
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-19.53
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.39
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.6
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.6
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.32
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.95
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
