Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.15
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.14
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
583522,Priory Street Cardigan,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.45
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.9
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.37
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.75
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.27
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.96
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.9
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.3
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.11
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.37
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.8
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
583522,Priory Street Cardigan,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.8
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.85
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.2
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.49
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.93
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.44
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.81
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.75
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.9
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.17
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,26.4
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.15
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.89
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
583522,Priory Street Cardigan,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.54
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.06
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.75
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.24
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.24
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.13
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.89
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,26.3
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.65
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
583522,Priory Street Cardigan,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.03
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.66
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.44
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.82
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.96
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,26.2
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.17
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.19
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
583522,Priory Street Cardigan,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.13
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.46
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.52
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.27
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.79
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.43
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.79
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.01
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,89.6
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
583522,Priory Street Cardigan,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.1
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.97
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.91
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.35
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.0
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.3
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.56
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.41
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.56
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.48
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.27
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.81
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
583522,Priory Street Cardigan,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.11
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.33
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.6
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.94
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.23
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.05
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.32
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.83
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.22
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.16
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
583522,Priory Street Cardigan,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.32
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.91
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,43.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.64
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.74
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.38
