Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.54
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.55
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.94
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.44
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
583522,Priory Street Cardigan,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.98
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.51
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.8
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.86
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.59
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.76
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,26.1
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.6
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.87
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,86.75
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
583522,Priory Street Cardigan,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.57
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.92
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.1
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.17
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.33
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.47
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.94
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.1
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.14
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
583522,Priory Street Cardigan,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.78
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.67
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.43
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.1
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.79
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.63
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.95
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.97
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.77
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.9
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.25
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.92
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.03
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.79
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
583522,Priory Street Cardigan,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.83
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.7
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.8
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.51
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.51
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.48
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.31
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.35
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.57
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.48
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
583522,Priory Street Cardigan,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.16
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.28
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.21
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.49
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.36
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.82
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.73
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,26.0
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.9
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
583522,Priory Street Cardigan,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.93
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.48
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.47
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.94
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.76
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.36
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.84
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,25.9
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.52
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
583522,Priory Street Cardigan,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.95
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.37
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.1
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.57
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.29
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.92
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.08
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.06
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
