Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.69
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,89.9
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
583522,Priory Street Cardigan,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.49
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.4
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.8
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.25
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.08
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.45
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.82
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.08
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.58
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.78
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,25.8
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.21
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.29
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
583522,Priory Street Cardigan,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.05
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.43
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.74
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.62
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.24
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.9
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.67
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,47.9
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,25.7
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.58
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,92.3
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
583522,Priory Street Cardigan,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.52
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.88
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.47
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.06
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.34
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.92
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.35
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.7
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,25.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.98
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.56
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.41
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
583522,Priory Street Cardigan,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.22
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.35
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.25
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,45.7
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.66
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.35
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.66
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.69
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.54
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.44
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.57
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
583522,Priory Street Cardigan,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.77
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.04
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.41
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.45
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.02
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,25.4
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.56
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.32
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,88.47
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
583522,Priory Street Cardigan,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.1
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.57
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.19
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.18
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.6
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,25.3
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.44
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.17
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
583522,Priory Street Cardigan,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.19
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.91
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.87
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.44
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.49
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.18
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.3
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.29
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,25.2
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.63
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,86.69
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
583522,Priory Street Cardigan,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.83
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.59
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.9
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.82
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.42
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.08
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.49
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.25
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
