Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.73
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,25.1
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.23
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
583522,Priory Street Cardigan,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.4
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.8
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.61
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.46
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.72
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.63
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.62
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.28
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.64
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.75
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
583522,Priory Street Cardigan,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.9
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.66
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,44.3
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.69
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.26
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.48
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.32
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.3
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,25.0
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.08
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.42
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.72
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.32
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
583522,Priory Street Cardigan,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.97
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.45
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,30.47
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.02
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,153.9
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.58
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,24.9
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.49
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.3
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
583522,Priory Street Cardigan,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.45
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.16
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,33.13
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.6
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.83
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.82
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.2
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.28
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,24.8
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.11
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.97
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
583522,Priory Street Cardigan,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.89
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.3
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.52
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.89
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.68
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,148.6
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.91
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.76
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.2
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.22
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,24.6
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.85
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.03
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
583522,Priory Street Cardigan,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.3
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.7
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.67
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.31
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.57
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.57
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,61.9
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.05
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.04
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,24.5
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.82
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.14
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.39
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
583522,Priory Street Cardigan,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.13
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.34
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.7
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.32
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.17
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.17
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,147.2
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.08
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.62
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.6
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.6
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,24.4
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.69
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,90.9
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
583522,Priory Street Cardigan,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
