Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.86
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.3
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.31
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.33
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.07
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.48
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.2
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,24.2
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.24
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.89
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.4
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
583522,Priory Street Cardigan,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.32
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.56
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,44.0
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.86
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.83
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.67
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.57
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.01
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.8
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.41
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.65
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.21
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
583522,Priory Street Cardigan,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.71
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,44.7
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.45
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.48
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.77
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.89
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.21
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.09
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.15
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.75
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
583522,Priory Street Cardigan,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.58
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.84
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,48.1
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.1
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.53
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,28.25
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.14
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.92
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,58.2
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.7
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.24
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.3
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,24.1
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.57
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.88
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
583522,Priory Street Cardigan,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.11
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.13
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.22
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.33
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-16.91
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.6
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.39
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,23.9
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.35
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.6
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.15
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
583522,Priory Street Cardigan,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.1
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.69
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.03
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.23
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.93
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.34
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.15
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.8
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.24
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,23.7
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.02
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.35
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.18
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
583522,Priory Street Cardigan,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.64
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.66
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.17
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.22
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,23.5
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.42
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,84.34
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
583522,Priory Street Cardigan,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.06
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.86
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,31.26
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.59
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.26
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,70.7
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,154.8
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.5
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.88
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.58
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
