Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,23.3
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.9
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.22
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,82.04
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
583522,Priory Street Cardigan,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.87
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.26
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.37
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.86
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.61
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.99
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.87
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,23.2
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.14
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.43
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
583522,Priory Street Cardigan,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.92
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.23
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.88
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,29.15
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.84
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.76
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.78
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,23.0
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.88
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,80.99
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
583522,Priory Street Cardigan,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.95
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.14
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.65
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.41
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.34
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.25
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.6
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.36
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
583522,Priory Street Cardigan,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.09
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.03
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.09
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.91
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.5
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,22.9
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.05
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.65
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
583522,Priory Street Cardigan,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.5
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.42
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.39
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.25
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.07
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.79
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.65
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
583522,Priory Street Cardigan,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.02
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.09
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.23
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.76
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.68
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.87
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.26
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.58
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.37
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
583522,Priory Street Cardigan,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.23
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.73
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.12
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.84
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.65
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.85
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.7
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.9
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.88
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,22.8
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.44
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.48
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
583522,Priory Street Cardigan,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.47
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.26
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.31
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.81
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
583522,Priory Street Cardigan,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
